Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353595,Hallet Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
353595,Hallet Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353595,Hallet Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
353595,Hallet Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
353595,Hallet Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353595,Hallet Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353595,Hallet Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353595,Hallet Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353595,Hallet Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
353595,Hallet Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353595,Hallet Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
