Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353595,Hallet Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
353595,Hallet Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353595,Hallet Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
353595,Hallet Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
353595,Hallet Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
353595,Hallet Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353595,Hallet Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
353595,Hallet Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353595,Hallet Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
353595,Hallet Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353595,Hallet Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,13.2
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
