Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
353595,Hallet Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353595,Hallet Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
353595,Hallet Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353595,Hallet Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353595,Hallet Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
353595,Hallet Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353595,Hallet Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353595,Hallet Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353595,Hallet Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353595,Hallet Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,13.5
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353595,Hallet Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,57.8
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,13.5
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
353595,Hallet Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
