Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,13.5
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
353595,Hallet Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,13.5
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353595,Hallet Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,13.6
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353595,Hallet Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,13.6
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353595,Hallet Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,13.6
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353595,Hallet Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,13.6
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
353595,Hallet Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,13.7
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,13.8
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
353595,Hallet Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,13.8
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353595,Hallet Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,13.8
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,13.8
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353595,Hallet Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,13.8
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,13.8
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
