Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353595,Hallet Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,13.8
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353595,Hallet Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353595,Hallet Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353595,Hallet Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
353595,Hallet Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
353595,Hallet Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
353595,Hallet Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353595,Hallet Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353595,Hallet Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.57
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
353595,Hallet Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353595,Hallet Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.66
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.62
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
