Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,13.8
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.06
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.11
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,13.7
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.26
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,13.6
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.56
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353595,Hallet Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.01
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,13.5
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
353595,Hallet Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.19
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.95
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.18
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,13.5
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
353595,Hallet Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.97
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.93
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.55
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353595,Hallet Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
353595,Hallet Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353595,Hallet Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353595,Hallet Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,13.2
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,13.2
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353595,Hallet Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
