Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
353595,Hallet Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353595,Hallet Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353595,Hallet Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353595,Hallet Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353595,Hallet Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
353595,Hallet Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
353595,Hallet Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353595,Hallet Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
353595,Hallet Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353595,Hallet Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353595,Hallet Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353595,Hallet Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
