Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353595,Hallet Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353595,Hallet Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
353595,Hallet Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
353595,Hallet Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353595,Hallet Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
353595,Hallet Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353595,Hallet Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353595,Hallet Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
353595,Hallet Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353595,Hallet Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353595,Hallet Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
