Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353595,Hallet Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353595,Hallet Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
353595,Hallet Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353595,Hallet Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353595,Hallet Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353595,Hallet Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353595,Hallet Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353595,Hallet Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
353595,Hallet Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
353595,Hallet Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
353595,Hallet Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353595,Hallet Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
