Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353595,Hallet Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
353595,Hallet Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353595,Hallet Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353595,Hallet Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
353595,Hallet Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353595,Hallet Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
353595,Hallet Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
353595,Hallet Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
353595,Hallet Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
353595,Hallet Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353595,Hallet Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353595,Hallet Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
