Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353595,Hallet Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353595,Hallet Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353595,Hallet Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
353595,Hallet Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
353595,Hallet Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
353595,Hallet Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
353595,Hallet Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353595,Hallet Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,59.1
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
353595,Hallet Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353595,Hallet Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,77.6
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353595,Hallet Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,64.7
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
353595,Hallet Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,59.3
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353595,Hallet Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
