Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353595,Hallet Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353595,Hallet Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,59.9
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353595,Hallet Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
353595,Hallet Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,59.3
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353595,Hallet Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,56.9
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353595,Hallet Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,56.7
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
353595,Hallet Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
353595,Hallet Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
353595,Hallet Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
353595,Hallet Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353595,Hallet Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353595,Hallet Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
