Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353595,Hallet Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353595,Hallet Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353595,Hallet Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353595,Hallet Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353595,Hallet Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
353595,Hallet Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
353595,Hallet Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353595,Hallet Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353595,Hallet Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353595,Hallet Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353595,Hallet Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353595,Hallet Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
