Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
353595,Hallet Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353595,Hallet Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353595,Hallet Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353595,Hallet Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
353595,Hallet Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
353595,Hallet Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353595,Hallet Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353595,Hallet Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
353595,Hallet Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
353595,Hallet Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353595,Hallet Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
353595,Hallet Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353595,Hallet Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
