Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
353595,Hallet Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
353595,Hallet Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353595,Hallet Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
353595,Hallet Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
353595,Hallet Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353595,Hallet Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
353595,Hallet Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353595,Hallet Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
353595,Hallet Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353595,Hallet Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
