Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
353595,Hallet Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
353595,Hallet Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353595,Hallet Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,54.9
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353595,Hallet Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353595,Hallet Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
353595,Hallet Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
353595,Hallet Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353595,Hallet Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
353595,Hallet Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
353595,Hallet Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
