Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
353595,Hallet Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
353595,Hallet Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353595,Hallet Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353595,Hallet Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
353595,Hallet Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353595,Hallet Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353595,Hallet Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
353595,Hallet Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
353595,Hallet Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353595,Hallet Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353595,Hallet Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
