Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353595,Hallet Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
353595,Hallet Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
353595,Hallet Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353595,Hallet Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
353595,Hallet Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353595,Hallet Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
353595,Hallet Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353595,Hallet Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353595,Hallet Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
353595,Hallet Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353595,Hallet Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
