Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
353595,Hallet Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353595,Hallet Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353595,Hallet Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
353595,Hallet Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353595,Hallet Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353595,Hallet Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353595,Hallet Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353595,Hallet Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353595,Hallet Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353595,Hallet Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353595,Hallet Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
