Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353595,Hallet Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
353595,Hallet Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
353595,Hallet Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
353595,Hallet Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
353595,Hallet Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353595,Hallet Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
353595,Hallet Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
353595,Hallet Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353595,Hallet Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353595,Hallet Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
353595,Hallet Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353595,Hallet Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353595,Hallet Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
