Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353595,Hallet Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
353595,Hallet Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353595,Hallet Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
353595,Hallet Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353595,Hallet Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353595,Hallet Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353595,Hallet Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353595,Hallet Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353595,Hallet Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
353595,Hallet Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
353595,Hallet Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,63.0
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
353595,Hallet Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
