Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
353595,Hallet Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
353595,Hallet Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
353595,Hallet Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353595,Hallet Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353595,Hallet Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353595,Hallet Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353595,Hallet Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353595,Hallet Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,58.0
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
353595,Hallet Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,56.7
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353595,Hallet Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
353595,Hallet Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,66.0
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353595,Hallet Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,70.6
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353595,Hallet Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
