Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,63.3
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
353595,Hallet Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353595,Hallet Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353595,Hallet Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353595,Hallet Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
353595,Hallet Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
353595,Hallet Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
353595,Hallet Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
353595,Hallet Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
