Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353595,Hallet Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353595,Hallet Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353595,Hallet Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
353595,Hallet Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353595,Hallet Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353595,Hallet Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353595,Hallet Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353595,Hallet Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
353595,Hallet Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353595,Hallet Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353595,Hallet Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
353595,Hallet Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
