Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
353595,Hallet Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
353595,Hallet Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353595,Hallet Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
353595,Hallet Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
353595,Hallet Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
353595,Hallet Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353595,Hallet Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353595,Hallet Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353595,Hallet Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
353595,Hallet Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353595,Hallet Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
