Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
353595,Hallet Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353595,Hallet Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
353595,Hallet Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353595,Hallet Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
353595,Hallet Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
353595,Hallet Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353595,Hallet Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
353595,Hallet Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353595,Hallet Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,13.2
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
353595,Hallet Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,13.2
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353595,Hallet Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,13.2
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
353595,Hallet Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
353595,Hallet Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
