Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
353595,Hallet Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353595,Hallet Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353595,Hallet Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353595,Hallet Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353595,Hallet Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353595,Hallet Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353595,Hallet Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
353595,Hallet Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353595,Hallet Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
353595,Hallet Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353595,Hallet Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353595,Hallet Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,12.8
