Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
353595,Hallet Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
353595,Hallet Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
353595,Hallet Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353595,Hallet Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353595,Hallet Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
353595,Hallet Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353595,Hallet Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353595,Hallet Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353595,Hallet Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
