Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353595,Hallet Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
353595,Hallet Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
353595,Hallet Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353595,Hallet Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353595,Hallet Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353595,Hallet Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
353595,Hallet Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,57.6
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353595,Hallet Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
353595,Hallet Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353595,Hallet Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353595,Hallet Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
