Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353595,Hallet Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353595,Hallet Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353595,Hallet Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
353595,Hallet Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353595,Hallet Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
353595,Hallet Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
353595,Hallet Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
353595,Hallet Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
353595,Hallet Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
353595,Hallet Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
353595,Hallet Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
