Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
353595,Hallet Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
353595,Hallet Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
353595,Hallet Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
353595,Hallet Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353595,Hallet Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353595,Hallet Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353595,Hallet Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
353595,Hallet Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353595,Hallet Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353595,Hallet Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
353595,Hallet Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,11.9
