Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
353595,Hallet Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353595,Hallet Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353595,Hallet Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
353595,Hallet Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353595,Hallet Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353595,Hallet Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
353595,Hallet Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353595,Hallet Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353595,Hallet Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353595,Hallet Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353595,Hallet Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353595,Hallet Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353595,Hallet Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
