Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
353595,Hallet Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
353595,Hallet Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353595,Hallet Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
353595,Hallet Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
353595,Hallet Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,62.1
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
353595,Hallet Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353595,Hallet Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
353595,Hallet Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.39
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,82.8
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353595,Hallet Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,65.8
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353595,Hallet Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
353595,Hallet Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
353595,Hallet Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
