Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353595,Hallet Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.86
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,67.0
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
353595,Hallet Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,66.2
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
353595,Hallet Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353595,Hallet Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,62.8
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
353595,Hallet Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353595,Hallet Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.95
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,58.7
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353595,Hallet Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,65.4
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
353595,Hallet Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353595,Hallet Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353595,Hallet Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
353595,Hallet Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
353595,Hallet Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353595,Hallet Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
