Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353595,Hallet Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353595,Hallet Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353595,Hallet Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353595,Hallet Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353595,Hallet Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
353595,Hallet Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353595,Hallet Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
