Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353595,Hallet Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353595,Hallet Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
353595,Hallet Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353595,Hallet Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
353595,Hallet Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353595,Hallet Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353595,Hallet Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
353595,Hallet Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
353595,Hallet Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353595,Hallet Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353595,Hallet Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
