Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353595,Hallet Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
353595,Hallet Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353595,Hallet Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353595,Hallet Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353595,Hallet Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
353595,Hallet Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
353595,Hallet Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
353595,Hallet Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
353595,Hallet Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,13.2
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
353595,Hallet Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353595,Hallet Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353595,Hallet Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
