Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,13.5
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
353595,Hallet Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,13.6
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
353595,Hallet Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,13.7
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353595,Hallet Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
353595,Hallet Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353595,Hallet Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,14.0
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,14.0
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
353595,Hallet Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,14.1
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
353595,Hallet Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,14.1
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,14.1
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353595,Hallet Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,14.1
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353595,Hallet Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,14.0
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
353595,Hallet Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,14.0
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
353595,Hallet Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
