Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,14.0
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353595,Hallet Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.22
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
353595,Hallet Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.65
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,13.9
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
353595,Hallet Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,13.8
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
353595,Hallet Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.85
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,13.7
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
353595,Hallet Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.52
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.87
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,13.6
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.58
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,13.6
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
353595,Hallet Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.62
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.94
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,13.5
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
353595,Hallet Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.58
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.94
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,13.5
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
353595,Hallet Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.52
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.45
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
353595,Hallet Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.74
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
353595,Hallet Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.78
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.56
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,13.2
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.87
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.21
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
