Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.8
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.11
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
353595,Hallet Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.96
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.37
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
353595,Hallet Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.7
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.44
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
353595,Hallet Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.9
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.21
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.61
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.48
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
353595,Hallet Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.85
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.18
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.85
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
353595,Hallet Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.62
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.87
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.74
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,56.9
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
353595,Hallet Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.52
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.92
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.74
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.95
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353595,Hallet Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.57
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
353595,Hallet Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,54.5
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
353595,Hallet Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
