Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353595,Hallet Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353595,Hallet Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
353595,Hallet Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
353595,Hallet Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353595,Hallet Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353595,Hallet Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
353595,Hallet Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
353595,Hallet Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353595,Hallet Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
353595,Hallet Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353595,Hallet Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
