Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353595,Hallet Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353595,Hallet Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
353595,Hallet Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
353595,Hallet Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353595,Hallet Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
353595,Hallet Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
353595,Hallet Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353595,Hallet Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353595,Hallet Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
353595,Hallet Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
