Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
353595,Hallet Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353595,Hallet Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
353595,Hallet Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
353595,Hallet Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353595,Hallet Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353595,Hallet Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
353595,Hallet Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353595,Hallet Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353595,Hallet Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353595,Hallet Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
353595,Hallet Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
