Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
353595,Hallet Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
353595,Hallet Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
353595,Hallet Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353595,Hallet Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353595,Hallet Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
353595,Hallet Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353595,Hallet Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353595,Hallet Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
353595,Hallet Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
353595,Hallet Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
353595,Hallet Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
353595,Hallet Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353595,Hallet Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
