Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353595,Hallet Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353595,Hallet Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353595,Hallet Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353595,Hallet Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
353595,Hallet Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353595,Hallet Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353595,Hallet Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
353595,Hallet Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
353595,Hallet Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
353595,Hallet Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
353595,Hallet Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353595,Hallet Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
