Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353595,Hallet Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353595,Hallet Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
353595,Hallet Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353595,Hallet Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353595,Hallet Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353595,Hallet Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353595,Hallet Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,63.9
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353595,Hallet Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
353595,Hallet Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
353595,Hallet Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353595,Hallet Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353595,Hallet Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353595,Hallet Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
