Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353595,Hallet Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,12.8
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
353595,Hallet Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
353595,Hallet Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
353595,Hallet Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
353595,Hallet Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
353595,Hallet Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,13.2
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353595,Hallet Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
353595,Hallet Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
353595,Hallet Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
353595,Hallet Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
353595,Hallet Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
