Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
353595,Hallet Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.63
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,13.4
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.61
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.7
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,66.3
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,13.3
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.86
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.14
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,13.2
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
353595,Hallet Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.89
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.12
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,13.1
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353595,Hallet Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.75
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.75
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.18
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,13.0
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
353595,Hallet Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.7
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.04
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,12.9
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.45
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
353595,Hallet Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.13
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,12.7
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
353595,Hallet Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.96
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.1
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.41
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,12.6
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.13
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.41
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,12.5
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
353595,Hallet Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
