Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.18
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.34
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,12.4
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.65
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.86
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.12
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.69
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,12.3
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.83
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.14
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,12.2
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
353595,Hallet Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.25
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.36
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
353595,Hallet Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.9
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.41
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.49
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.39
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.24
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.28
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
353595,Hallet Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.96
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.99
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.39
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.23
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.49
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.26
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
353595,Hallet Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.82
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.34
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.26
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.08
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
