Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
353595,Hallet Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.63
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
353595,Hallet Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.84
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353595,Hallet Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.69
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.61
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.52
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.69
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353595,Hallet Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.67
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,11.2
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
353595,Hallet Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
353595,Hallet Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
353595,Hallet Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.04
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,63.0
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353595,Hallet Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,11.2
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353595,Hallet Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353595,Hallet Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353595,Hallet Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353595,Hallet Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
353595,Hallet Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
