Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353595,Hallet Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
353595,Hallet Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
353595,Hallet Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353595,Hallet Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
353595,Hallet Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
353595,Hallet Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353595,Hallet Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353595,Hallet Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353595,Hallet Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353595,Hallet Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353595,Hallet Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353595,Hallet Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
