Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353595,Hallet Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353595,Hallet Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353595,Hallet Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
353595,Hallet Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
353595,Hallet Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
353595,Hallet Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
353595,Hallet Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353595,Hallet Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
353595,Hallet Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353595,Hallet Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
353595,Hallet Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.42
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
353595,Hallet Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353595,Hallet Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
