Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353595,Hallet Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353595,Hallet Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353595,Hallet Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
353595,Hallet Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
353595,Hallet Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
353595,Hallet Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353595,Hallet Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
353595,Hallet Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
353595,Hallet Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353595,Hallet Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,50.6
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353595,Hallet Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,52.2
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353595,Hallet Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
