Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
353595,Hallet Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,54.3
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353595,Hallet Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353595,Hallet Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353595,Hallet Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353595,Hallet Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
353595,Hallet Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353595,Hallet Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,66.0
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
353595,Hallet Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,58.6
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353595,Hallet Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,12.1
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353595,Hallet Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,9.5
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353595,Hallet Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,9.5
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353595,Hallet Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,9.5
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353595,Hallet Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
