Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,9.6
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
353595,Hallet Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,9.6
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353595,Hallet Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,9.6
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
353595,Hallet Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,9.7
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
353595,Hallet Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,9.8
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353595,Hallet Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,9.9
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
353595,Hallet Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,9.9
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353595,Hallet Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,10.0
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353595,Hallet Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,10.1
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
353595,Hallet Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,10.2
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
353595,Hallet Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,10.3
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353595,Hallet Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,10.4
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353595,Hallet Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,10.4
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353595,Hallet Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353595,Hallet Way,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
