Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
353595,Hallet Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
353595,Hallet Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353595,Hallet Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,59.1
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353595,Hallet Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,59.0
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353595,Hallet Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353595,Hallet Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
353595,Hallet Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353595,Hallet Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
353595,Hallet Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353595,Hallet Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353595,Hallet Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
353595,Hallet Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353595,Hallet Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
