Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
353595,Hallet Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353595,Hallet Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
353595,Hallet Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
353595,Hallet Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
353595,Hallet Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
353595,Hallet Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353595,Hallet Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353595,Hallet Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,12.0
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353595,Hallet Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,68.7
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
353595,Hallet Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,59.5
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,11.9
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353595,Hallet Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
353595,Hallet Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
