Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,11.8
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353595,Hallet Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,11.7
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
353595,Hallet Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.32
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
353595,Hallet Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
353595,Hallet Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353595,Hallet Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353595,Hallet Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
353595,Hallet Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
353595,Hallet Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353595,Hallet Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,11.6
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.56
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
353595,Hallet Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.41
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.66
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
353595,Hallet Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,11.5
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.77
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
353595,Hallet Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
353595,Hallet Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
