Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
353595,Hallet Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,61.9
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,11.4
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
353595,Hallet Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
353595,Hallet Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
353595,Hallet Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,11.3
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
353595,Hallet Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,11.2
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
353595,Hallet Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,11.2
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353595,Hallet Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,11.2
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353595,Hallet Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
353595,Hallet Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353595,Hallet Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
