Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353595,Hallet Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
353595,Hallet Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
353595,Hallet Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353595,Hallet Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353595,Hallet Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
353595,Hallet Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353595,Hallet Way,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,51.1
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
353595,Hallet Way,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353595,Hallet Way,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
353595,Hallet Way,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353595,Hallet Way,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
353595,Hallet Way,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353595,Hallet Way,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
