Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353595,Hallet Way,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353595,Hallet Way,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
353595,Hallet Way,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.54
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
353595,Hallet Way,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
353595,Hallet Way,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
353595,Hallet Way,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
353595,Hallet Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
353595,Hallet Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
353595,Hallet Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
353595,Hallet Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
