Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353595,Hallet Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353595,Hallet Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
353595,Hallet Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353595,Hallet Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353595,Hallet Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
353595,Hallet Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353595,Hallet Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353595,Hallet Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
353595,Hallet Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
353595,Hallet Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353595,Hallet Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353595,Hallet Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353595,Hallet Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
