Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353595,Hallet Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353595,Hallet Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
353595,Hallet Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
353595,Hallet Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353595,Hallet Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353595,Hallet Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,10.6
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
353595,Hallet Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,10.6
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353595,Hallet Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,10.6
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
353595,Hallet Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,10.6
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
353595,Hallet Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,10.6
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353595,Hallet Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
353595,Hallet Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
