Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,10.7
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
353595,Hallet Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353595,Hallet Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,59.9
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
353595,Hallet Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,64.0
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
353595,Hallet Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.91
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,73.8
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
353595,Hallet Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,57.1
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
353595,Hallet Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,10.8
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353595,Hallet Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353595,Hallet Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
353595,Hallet Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,60.3
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,10.9
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353595,Hallet Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
353595,Hallet Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,11.0
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353595,Hallet Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.08
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,81.4
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,11.1
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
353595,Hallet Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
